Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,166.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,14.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,-83.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,21.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,357.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,275.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,166.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,14.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,-84.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,20.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,359.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,275.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,166.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,14.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,-85.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,20.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,363.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,88.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,275.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,166.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,14.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,-85.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,21.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,364.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,275.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,166.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,15.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,-85.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,21.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,363.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,275.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,165.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,14.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,-85.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,20.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,49.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,365.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,276.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,165.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,14.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,-86.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,21.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,53.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,365.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,276.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,165.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,11.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,-85.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,21.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,50.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,364.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,277.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,165.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
