Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,11.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,-86.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,21.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,51.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,367.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,93.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,278.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,166.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,12.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,-86.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,21.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,367.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,277.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,165.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,12.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,-85.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,22.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,362.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,277.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,165.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,12.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,-82.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,23.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,51.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,353.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,100.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,282.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,15.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,-87.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,19.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,368.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,282.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,17.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,-87.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,19.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,366.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,15.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,-87.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,18.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,368.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,15.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,-87.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,23.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,368.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,283.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,14.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,-87.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,19.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,368.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
