Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,283.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,15.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,-88.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,22.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,370.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,15.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,-87.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,21.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,366.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,284.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,15.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,-87.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,22.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,367.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,284.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,15.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,-85.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,68.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,361.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,285.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,17.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,-88.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,72.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,372.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,115.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,286.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,18.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,-88.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,28.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,67.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,369.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,121.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,285.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,25.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,-85.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,27.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,71.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,110.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,359.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,119.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,284.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,29.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,-85.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,24.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,76.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,360.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,284.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
