Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,21.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,-85.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,25.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,60.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,90.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,362.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,108.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,284.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,20.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,-84.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,25.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,64.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,358.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,111.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,19.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,-85.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,61.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,364.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,284.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,21.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,-84.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,27.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,59.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,92.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,359.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,119.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,283.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,22.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,-85.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,25.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,62.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,362.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,112.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,22.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,-85.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,25.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,58.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,361.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,109.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,284.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,22.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,-85.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,27.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,70.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,362.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,284.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,21.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,-85.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,24.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,64.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,360.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,107.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
