Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,21.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,-84.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,23.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,91.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,360.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,283.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,22.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,-83.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,20.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,58.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,355.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,88.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,283.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,23.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,-84.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,21.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,99.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,358.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,284.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,20.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,-84.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,23.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,362.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,101.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,284.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,22.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,-82.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,18.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,97.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,351.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,284.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,22.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,-83.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,22.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,50.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,357.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,49.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,283.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,27.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,-83.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,20.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,62.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,118.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,355.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,284.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,25.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,-83.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,21.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,58.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,355.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,80.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,283.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,-82.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,18.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,95.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,154.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,351.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
