Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,81.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,121.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,284.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,40.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,-81.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,26.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,90.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,170.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,349.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,116.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,67.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,104.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,284.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,157.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,39.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,-81.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,30.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,96.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,166.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,349.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,132.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,81.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,129.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,-80.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,33.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,101.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,183.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,345.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,147.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,76.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,135.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,45.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,-85.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,32.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,114.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,191.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,366.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,141.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,70.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,123.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,284.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,156.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,45.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,-84.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,28.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,113.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,193.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,362.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,125.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,101.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,285.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,156.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,37.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,-82.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,73.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,356.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,122.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,108.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,286.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,156.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,37.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,-83.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,30.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,69.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,360.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,134.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,72.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,118.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,287.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,156.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,39.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,-83.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,28.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,79.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,165.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,358.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,124.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,76.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,132.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,287.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
