Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,156.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,42.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,-81.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,31.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,78.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,179.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,350.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,136.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,34.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,93.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,144.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,288.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,51.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,156.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,45.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,-85.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,31.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,109.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,191.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,366.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,137.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,108.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,155.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,287.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,156.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,47.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,-86.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,26.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,128.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,201.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,371.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,115.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,36.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,100.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,152.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,285.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,156.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,48.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,-84.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,25.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,119.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,206.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,363.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,104.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,149.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,285.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,156.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,47.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,-84.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,19.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,125.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,203.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,363.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,108.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,285.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,156.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,50.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,-84.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,25.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,133.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,213.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,361.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,112.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,38.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,100.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,285.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,156.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,52.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,-85.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,26.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,134.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,220.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,365.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,33.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,85.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,144.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,283.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,44.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,156.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,52.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,-84.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,26.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,124.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,221.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,361.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,73.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,123.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,284.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.12
