Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,45.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,-83.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,21.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,111.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,191.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,357.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,69.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,111.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,284.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,39.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,-83.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,18.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,93.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,166.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,358.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,64.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,99.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,36.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,-84.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,17.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,88.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,151.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,358.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,65.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,102.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,284.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,-85.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,18.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,97.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,156.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,364.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,61.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,31.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,-83.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,19.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,77.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,133.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,354.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,29.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,-86.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,21.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,73.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,368.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,285.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,27.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,-87.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,17.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,73.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,115.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,370.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,284.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,29.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,-83.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,16.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,72.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,123.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,356.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.16
