Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,29.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,-83.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,72.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,122.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,353.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,61.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,283.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,28.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,-87.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,17.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,75.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,118.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,370.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,57.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,284.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,26.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,-86.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,20.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,72.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,367.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,88.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,61.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,285.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,29.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,-87.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,81.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,122.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,370.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,106.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,65.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,285.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,31.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,-86.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,20.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,90.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,130.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,365.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,66.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,284.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,28.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,-85.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,17.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,74.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,121.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,362.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,65.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,284.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,28.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,-82.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,18.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,67.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,119.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,353.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,65.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,284.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,-83.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,21.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,74.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,131.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,357.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,94.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,76.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,30.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,-86.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,14.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,88.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,369.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,68.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,93.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,112.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,282.0
