Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,38.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,-84.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,24.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,110.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,362.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,111.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,65.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,276.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,-84.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,21.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,106.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,361.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,95.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,275.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,35.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,-82.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,20.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,83.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,148.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,355.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,69.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,274.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,37.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,-79.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,18.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,98.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,157.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,345.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,274.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,34.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,-80.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,19.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,91.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,148.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,345.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,86.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,47.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,274.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,30.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,-83.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,17.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,78.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,359.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,64.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,274.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,35.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,-83.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,16.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,100.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,149.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,361.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,274.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,28.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,-83.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,18.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,70.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,121.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,361.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,273.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
