Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,26.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,-82.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,18.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,64.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,113.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,354.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,274.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,23.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,-84.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,16.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,61.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,362.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,273.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,25.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,-80.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,18.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,57.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,108.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,351.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,273.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,21.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,-82.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,20.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,58.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,357.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,274.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,-82.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,16.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,64.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,100.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,355.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,274.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,24.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,-82.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,22.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,65.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,357.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,47.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,273.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,25.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,-83.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,24.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,75.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,108.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,359.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,273.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,24.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,-82.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,19.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,68.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,358.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,272.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,24.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,-80.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,19.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,57.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,348.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
