Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,273.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,26.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,-82.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,23.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,69.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,112.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,354.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,102.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,48.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,272.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,33.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,-77.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,20.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,86.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,142.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,337.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,90.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,272.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,29.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,-82.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,17.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,88.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,357.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,272.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,28.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,-81.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,79.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,121.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,352.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,72.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,273.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,22.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,-80.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,49.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,347.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,273.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,24.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,-80.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,50.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,346.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,272.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,21.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,-82.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,16.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,53.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,356.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,271.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,20.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,-81.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,16.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,89.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,354.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,273.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
