Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,18.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,-79.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,21.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,344.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,274.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,20.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,-81.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,22.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,354.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,273.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,19.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,-78.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,17.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,342.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,274.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,23.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,-82.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,15.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,57.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,356.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,275.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,21.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,-81.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,19.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,50.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,92.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,351.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,275.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,18.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,-82.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,20.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,79.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,355.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,275.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,17.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,-82.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,19.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,47.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,354.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,276.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,-83.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,47.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,66.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,360.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,276.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
