Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,17.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,-84.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,19.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,361.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,85.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,278.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,17.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,-83.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,18.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,358.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,278.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,17.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,-86.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,16.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,77.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,367.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,279.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,16.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,-86.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,17.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,367.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,280.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,13.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,-87.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,18.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,50.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,369.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,83.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,279.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,15.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,-85.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,14.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,362.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,281.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,13.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,-86.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,14.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,367.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,281.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,14.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,-87.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,11.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,371.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,282.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,-88.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,13.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,41.2
