Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,373.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,14.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,-88.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,13.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,372.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,282.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,14.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,-88.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,12.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,372.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,284.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,-88.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,12.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,374.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,284.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,11.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,-88.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,11.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,372.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,13.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,-88.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,11.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,371.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,283.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,14.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,-87.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,14.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,368.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,283.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,14.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,-87.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,369.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,15.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,-86.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,11.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,364.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,284.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
