Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,13.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,-88.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,12.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,370.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,284.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,12.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,-88.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,11.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,372.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,13.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,-88.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,13.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,58.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,370.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,285.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,-88.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,11.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,373.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,284.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,11.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,-86.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,11.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,365.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,285.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,-87.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,12.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,369.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,285.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,12.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,-88.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,12.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,373.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,286.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,11.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,-88.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,13.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,373.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,286.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
