Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,12.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,-88.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,12.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,373.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,288.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,12.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,-87.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,13.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,363.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,289.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,13.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,-90.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,12.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,376.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,289.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,12.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,-90.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,13.26
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,377.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,290.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,12.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,-90.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,378.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,290.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,12.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,-91.27
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,379.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,291.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,13.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,-91.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,12.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,41.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,378.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,292.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,14.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,-90.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,376.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,292.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
