Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.91
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,-89.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,13.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,370.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-71.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,293.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.15
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,13.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,-91.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,14.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,379.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-71.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,292.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.42
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,12.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,-91.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,14.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,378.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-71.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,293.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,12.83
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,-88.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,13.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,369.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-71.24
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,293.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.97
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.13
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.31
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,12.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,-91.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,380.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.74
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-71.12
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,293.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.87
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.81
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,13.09
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,-90.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,14.38
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,376.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.8
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,293.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.63
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.0
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.66
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,13.77
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,-89.19
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,14.06
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,371.9
775784,Abberley Chase - Fernhill Heath,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,13.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,-86.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,13.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,368.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,282.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,12.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,-86.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,13.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,368.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
