Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,13.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,-87.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,15.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,369.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,288.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,13.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,-90.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,15.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,375.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,287.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,13.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,-88.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,15.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,370.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,286.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,13.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,-86.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,15.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,361.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,287.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,13.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,-86.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,362.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,287.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,14.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,-87.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,16.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,368.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,288.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,13.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,-87.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,16.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,367.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,287.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,15.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,-88.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,19.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,369.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,287.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
