Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,15.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,-85.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,17.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,360.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,288.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,16.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,-88.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,44.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,369.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,289.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,16.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,-87.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,19.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,366.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,290.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,15.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,-87.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,18.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,367.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,289.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,22.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,-87.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,368.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,291.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,22.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,-87.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,23.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,59.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,98.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,366.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,102.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,292.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,18.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,-88.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,26.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,57.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,77.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,372.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,114.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,292.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,20.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,-88.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,25.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,55.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,371.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,109.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,292.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
