Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,-88.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,24.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,83.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,371.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,292.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,20.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,-87.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,23.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,52.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,368.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,102.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,291.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,19.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,-87.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,25.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,367.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,292.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,22.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,-88.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,30.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,63.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,372.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,130.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,291.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,22.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,-84.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,28.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,356.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,123.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,290.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,24.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,-86.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,27.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,59.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,104.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,366.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,119.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,291.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,157.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,23.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,-86.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,28.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,101.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,366.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,121.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,292.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,157.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,28.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,-86.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,29.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,63.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,120.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,365.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,125.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,293.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,26.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,-84.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,28.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,61.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,360.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.87
