Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,292.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,24.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,-85.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,25.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,365.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,292.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,29.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,-86.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,22.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,65.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,124.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,368.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,96.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,292.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,156.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,-87.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,23.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,63.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,121.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,370.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,292.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,156.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,28.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,-88.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,22.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,66.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,123.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,374.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,291.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,156.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,34.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,-87.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,24.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,73.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,147.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,373.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,108.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,290.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,156.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,29.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,-87.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,25.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,62.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,128.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,375.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,112.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,51.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,289.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,156.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,25.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,-86.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,30.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,66.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,372.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,133.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,287.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,156.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,27.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,-82.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,23.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,355.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,288.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
