Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,156.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,27.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,-82.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,26.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,117.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,356.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,116.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,59.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,290.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,156.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,27.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,-85.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,24.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,57.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,364.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,59.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,292.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,156.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,31.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,-85.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,26.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,67.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,132.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,364.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,44.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,293.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,156.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,29.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,-85.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,26.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,68.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,124.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,362.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,293.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,-84.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,29.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,63.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,134.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,359.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,128.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,292.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,27.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,-86.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,29.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,67.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,368.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,288.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,155.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,23.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,-86.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,100.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,370.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,286.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,156.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,23.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,-85.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,24.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,58.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,100.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,368.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,52.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,283.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.83
