Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,156.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,26.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,-82.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,22.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,115.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,357.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,97.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,281.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,156.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,29.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,-82.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,25.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,56.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,124.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,357.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,282.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,-82.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,27.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,57.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,356.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,121.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,282.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,19.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,-83.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,23.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,58.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,360.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,105.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,21.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,-83.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,56.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,359.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,282.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,19.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,-81.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,21.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,350.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,283.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,18.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,-81.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,18.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,349.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,18.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,-83.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,14.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,55.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,357.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,283.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,25.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,-84.88
