Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,11.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,81.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,111.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,362.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,283.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,21.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,-82.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,13.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,61.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,352.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,283.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,26.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,-84.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,13.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,72.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,361.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,56.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,28.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,-86.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,11.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,79.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,121.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,365.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,52.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,284.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,28.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,-86.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,12.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,82.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,122.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,367.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,41.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,286.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,59.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,31.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,-89.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,13.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,90.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,131.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,373.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,285.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,-86.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,15.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,65.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,106.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,367.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,284.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,25.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,-84.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,18.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,60.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,109.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,357.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,49.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,283.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,27.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,-85.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,19.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,59.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,115.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,361.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,282.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
