Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,25.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,-86.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,21.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,108.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,365.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,94.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,283.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,20.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,-85.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,24.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,50.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,364.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,21.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,-83.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,22.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,357.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,99.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,283.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,25.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,-84.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,61.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,361.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,283.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,29.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,-83.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,30.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,63.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,126.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,357.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,285.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,30.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,-86.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,28.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,75.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,127.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,367.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,121.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,31.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,-85.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,30.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,73.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,134.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,366.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,132.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,282.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,24.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,-84.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,31.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,67.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,105.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,362.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,136.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,282.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
