Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,23.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,-83.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,36.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,77.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,360.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,155.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,48.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,282.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,24.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,-85.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,35.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,90.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,104.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,364.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,151.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,281.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,23.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,-86.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,36.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,97.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,367.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,156.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,281.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,25.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,-85.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,95.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,110.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,365.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,50.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,280.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,21.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,-82.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,36.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,89.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,93.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,352.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,157.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,280.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,55.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,21.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,-82.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,37.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,87.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,355.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,279.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,20.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,-83.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,51.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,358.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,280.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,18.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,-83.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,359.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,117.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,281.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
