Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,22.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,-84.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,25.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,362.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,280.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,25.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,-82.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,21.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,352.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,281.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,25.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,-84.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,21.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,359.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,280.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,26.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,-82.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,25.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,50.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,112.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,354.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,277.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,29.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,-80.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,123.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,345.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,273.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,19.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,-78.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,24.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,82.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,341.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,272.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,19.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,-80.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,23.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,83.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,346.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,269.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,19.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,-81.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,23.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,51.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,354.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,103.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-62.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,267.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,18.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,-81.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,22.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,47.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,80.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,356.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,98.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-62.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
