Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,266.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,21.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,-77.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,340.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-62.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,265.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,17.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,-72.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,21.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,321.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-62.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,265.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,26.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,-76.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,18.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,335.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-62.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,266.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,22.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,-80.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,21.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,353.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-62.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,266.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,20.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,-80.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,23.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,353.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-62.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,265.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,20.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,-77.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,23.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,343.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,102.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-62.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,263.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,21.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,-76.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,339.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,95.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-62.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,265.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,-77.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,20.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,339.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,89.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-62.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,265.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
