Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,15.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,-77.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,25.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,343.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-62.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,265.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,21.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,-77.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,17.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,341.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,80.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-62.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,57.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,265.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,25.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,-75.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,111.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,334.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-62.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,265.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,20.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,-79.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,17.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,347.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,266.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,13.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,-79.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,21.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,347.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,268.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,16.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,-81.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,21.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,354.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,268.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,21.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,-80.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,21.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,58.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,352.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,269.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,17.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,-81.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,21.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,352.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,271.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
