Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,18.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,-83.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,23.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,360.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,272.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,14.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,-83.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,19.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,49.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,358.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,272.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,17.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,-83.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,17.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,47.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,359.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,16.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,-84.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,20.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,49.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,363.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,273.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,15.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,-84.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,19.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,361.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,274.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,15.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,-86.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,21.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,54.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,367.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,275.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,18.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,-84.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,17.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,358.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,276.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,15.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,-86.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,16.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,370.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,276.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,12.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,-86.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,14.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,369.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
