Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,277.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,-86.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,16.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,368.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,277.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,13.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,-86.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,14.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,368.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,277.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,-85.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,11.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,360.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,278.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,14.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,-86.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,12.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,367.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,278.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,13.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,-87.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,14.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,369.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,279.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,12.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,-87.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,369.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,279.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,11.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,-86.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,12.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,366.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,278.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,12.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,-85.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,15.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,361.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,278.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
