Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,12.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,-86.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,15.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,368.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,278.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,12.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,-86.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,17.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,366.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,77.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,278.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,11.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,-86.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,16.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,368.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,279.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,12.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,-86.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,17.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,365.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,279.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,12.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,-86.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,16.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,367.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,278.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,12.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,-86.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,12.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,366.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,279.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,12.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,-86.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,12.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,366.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,279.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,11.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,-86.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,12.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,366.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,280.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.87
