Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,11.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,-87.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,16.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,368.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,72.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,280.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,13.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,-86.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,15.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,364.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,69.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,-89.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,13.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,371.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,283.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,13.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,-89.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,14.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,372.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,283.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,13.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,-89.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,14.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,371.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,12.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,-89.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,13.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,372.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,282.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,13.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,-88.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,14.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,372.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.65
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,281.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.39
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,14.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,-88.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,13.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,369.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,281.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,15.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,-88.44
