Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,14.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,369.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.35
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,281.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,14.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,-88.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,16.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,369.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,280.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.17
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,-88.13
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,16.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,55.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,369.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.16
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,280.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,12.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,-87.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,14.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,369.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,280.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,12.91
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,-86.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,14.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,362.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,66.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,280.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,13.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,-86.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,18.14
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,365.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.12
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,281.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.92
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,13.25
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,-87.61
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,17.64
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,367.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,282.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.19
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,12.87
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,-88.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,18.06
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,43.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,369.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.28
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,281.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.15
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.43
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,14.34
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,-87.52
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,18.79
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,62.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,367.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.78
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.32
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
