Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.94
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.11
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.4
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,16.26
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,-88.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,20.03
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,51.5
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,369.9
775784,Abberley Chase - Fernhill Heath,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,86.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,13.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,-86.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,13.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,366.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,283.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,13.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,-87.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,15.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,369.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,70.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,14.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,-86.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,15.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,366.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,15.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,-88.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,13.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,371.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,284.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,18.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,-85.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,13.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,362.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,284.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,14.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,-87.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,13.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,61.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,368.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,285.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,16.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,-87.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,14.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,368.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,285.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
