Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,16.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,-85.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,362.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,285.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,18.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,-85.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,15.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,364.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,285.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,19.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,-86.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,17.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,365.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,284.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,44.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,22.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,-86.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,16.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,64.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,367.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,287.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,20.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,-85.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,18.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,361.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,288.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,19.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,-87.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,21.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,366.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,288.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,20.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,-84.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,21.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,87.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,356.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,92.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,288.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,19.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,-85.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,20.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,48.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,361.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,288.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
