Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,18.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,-85.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,22.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,359.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,288.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,-82.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,26.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,74.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,351.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,115.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,288.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,18.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,-84.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,55.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,358.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,289.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,17.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,-84.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,30.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,65.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,358.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,129.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,288.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,22.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,-83.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,26.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,353.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,115.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,287.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,22.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,-83.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,22.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,96.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,352.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,287.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,22.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,-79.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,25.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,95.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,340.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,113.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,286.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,18.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,-78.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,24.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,336.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,286.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,18.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,-84.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,359.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,107.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
