Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,286.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,20.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,-82.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,25.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,353.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,109.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,287.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,21.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,-83.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,25.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,354.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,287.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,20.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,-85.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,22.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,88.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,364.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,287.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,18.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,-81.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,24.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,53.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,348.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,288.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,16.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,-82.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,22.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,355.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,288.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,20.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,-82.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,24.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,51.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,89.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,351.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,290.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,22.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,-86.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,23.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,61.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,99.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,366.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,104.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,289.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,29.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,-85.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,27.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,74.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,124.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,364.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,287.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
