Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,28.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,-82.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,24.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,62.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,121.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,353.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,56.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,32.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,-80.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,23.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,76.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,139.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,347.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,104.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,281.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,36.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,-78.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,23.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,84.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,158.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,338.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,280.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,33.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,-80.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,24.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,67.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,348.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,281.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,30.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,-81.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,22.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,66.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,130.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,353.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,280.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,28.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,-80.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,27.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,120.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,349.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,117.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,279.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,62.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,32.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,-82.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,32.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,65.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,357.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,139.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,281.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,66.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,32.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,-83.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,36.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,85.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,138.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,360.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,157.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,278.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,51.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
