Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,30.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,-83.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,37.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,86.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,127.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,358.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,276.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,25.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,-82.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,37.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,85.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,356.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,274.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,20.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,-79.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,33.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,68.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,347.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,274.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,23.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,-79.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,34.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,69.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,103.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,348.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,147.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,273.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,22.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,-79.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,34.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,66.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,347.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,149.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,272.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,30.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,-81.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,26.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,71.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,129.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,355.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,50.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,271.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,34.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,-77.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,19.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,145.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,341.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,271.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,26.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,-77.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,18.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,65.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,340.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,271.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,26.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,-75.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,21.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,59.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,331.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
