Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,271.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,33.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,-76.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,85.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,141.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,337.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,51.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,270.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,-74.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,24.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,65.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,133.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,330.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,106.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,271.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-29.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,32.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,-76.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,23.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,80.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,340.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,103.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,271.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-29.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,35.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,-79.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,17.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,106.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,151.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,351.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,49.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,270.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-29.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,-77.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,20.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,73.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,127.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,345.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,270.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-30.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,28.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,-78.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,24.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,80.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,121.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,351.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,107.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,268.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-29.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,31.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,-79.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,81.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,134.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,353.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,268.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-28.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,27.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,-79.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,25.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,69.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,116.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,351.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,269.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
