Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,25.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,-80.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,20.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,65.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,351.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,269.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-28.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,27.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,-80.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,17.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,74.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,116.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,355.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,78.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,270.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-28.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,22.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,-80.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,20.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,55.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,354.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,274.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,165.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-29.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,24.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,-82.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,24.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,73.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,359.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,273.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,164.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-29.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,22.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,-83.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,25.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,67.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,365.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,108.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-29.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,24.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,-82.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,27.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,71.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,104.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,359.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,116.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,271.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-29.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,31.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,-82.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,25.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,71.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,132.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,361.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,270.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,164.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-30.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,25.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,-80.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,28.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,63.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,109.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,357.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,270.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
