Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-30.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,25.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,-79.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,22.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,110.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,351.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,269.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-29.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,31.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,-79.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,26.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,61.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,132.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,353.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,112.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,41.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,270.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,164.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-29.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,32.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,-80.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,28.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,67.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,136.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,355.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,269.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-30.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,26.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,-78.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,25.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,112.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,349.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,269.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,164.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-29.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,25.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,-78.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,24.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,348.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,103.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,269.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,165.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,22.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,-77.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,31.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,66.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,344.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,138.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,268.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-29.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,26.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,-78.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,28.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,113.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,348.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,120.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,53.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,267.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-29.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,33.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,-77.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,22.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,70.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,142.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,343.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,98.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,267.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-28.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,32.12
