Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,-77.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,27.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,69.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,136.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,345.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,267.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-28.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,36.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,-77.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,29.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,82.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,155.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,344.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,128.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,65.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,266.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,39.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,-75.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,30.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,97.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,166.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,335.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,266.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,36.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,-77.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,34.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,85.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,154.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,344.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,149.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,265.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,-77.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,28.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,77.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,136.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,341.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-62.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,264.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,25.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,-77.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,28.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,67.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,343.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,124.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-61.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,261.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-22.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,22.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,-76.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,28.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,66.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,343.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,126.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-61.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,261.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-22.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,21.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,-76.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,28.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,344.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,124.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-61.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,261.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-22.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,21.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,-77.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,26.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,51.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,92.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,346.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,113.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-61.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,261.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
