Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-22.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,26.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,-75.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,29.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,56.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,114.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,337.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,128.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-61.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,262.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,25.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,-75.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,28.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,59.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,109.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,336.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,125.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-61.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,262.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,21.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,-69.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,30.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,56.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,94.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,314.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,132.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-62.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,262.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,22.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,-70.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,33.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,64.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,319.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-62.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,263.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,23.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,-75.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,29.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,336.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,129.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-62.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,264.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,25.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,-78.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,32.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,75.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,109.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,348.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-62.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,264.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,31.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,-76.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,35.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,76.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,132.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,338.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,151.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-62.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,264.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,28.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,-76.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,34.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,70.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,339.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,148.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-61.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,263.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
