Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,-75.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,32.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,117.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,334.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,140.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-62.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,263.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,-73.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,34.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,69.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,93.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,327.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,147.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-62.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,264.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,22.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,-74.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,38.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,81.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,332.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,166.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-62.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,265.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,20.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,-77.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,29.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,341.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,127.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-62.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,265.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,24.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,-76.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,27.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,63.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,339.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-62.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,265.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,28.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,-78.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,27.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,75.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,124.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,345.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,120.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-62.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,264.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,25.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,-79.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,27.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,73.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,110.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,349.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-62.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,265.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,22.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,-78.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,28.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,64.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,98.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,346.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,122.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-62.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,266.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
