Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,23.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,-77.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,29.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,61.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,342.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,126.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-62.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,266.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,22.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,-77.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,28.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,341.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,123.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,266.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,21.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,-77.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,31.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,73.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,341.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,137.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,268.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,22.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,-80.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,32.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,78.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,352.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,138.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,269.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,20.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,-81.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,29.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,68.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,354.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,126.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-62.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,265.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,19.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,-79.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,85.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,351.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-62.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,265.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,20.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,-80.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,23.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,50.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,352.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,104.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-62.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,266.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,18.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,-79.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,20.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,346.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,266.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,-80.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,22.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,45.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,351.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.53
