Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,267.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,19.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,-78.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,23.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,344.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,100.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,266.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,-77.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,17.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,338.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,267.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,17.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,-81.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,21.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,353.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,266.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,12.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,-78.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,16.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,346.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-62.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,264.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,14.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,-78.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,13.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,347.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-62.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,265.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,12.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,-81.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,15.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,358.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,266.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,15.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,-81.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,16.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,356.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,268.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,-82.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,15.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,358.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,269.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
