Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,14.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,-82.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,14.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,357.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,269.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,-83.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,13.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,357.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,269.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,12.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,-82.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,355.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,62.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,269.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,13.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,-79.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,13.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,344.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,269.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,11.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,-74.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,13.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,61.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,323.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,272.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,11.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,-83.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,12.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,359.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,272.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,11.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,-84.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,12.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,362.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,11.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,-84.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,13.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,361.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,62.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,273.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.3
