Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,11.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,-85.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,12.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,362.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,273.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,-85.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,12.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,362.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,274.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,10.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,-85.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,12.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,364.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,276.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,10.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,-85.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,14.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,362.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,277.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,11.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,-85.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,13.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,364.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,61.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,277.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,-86.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,13.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,368.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,278.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,12.39
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,-85.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,13.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,363.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,278.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,11.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,-85.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,12.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,361.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,278.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,12.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,-86.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,13.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,367.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
