Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,279.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,15.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,-86.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,12.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,366.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,58.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,279.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,15.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,-86.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,12.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,41.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,367.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,279.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,-86.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,12.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,364.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,280.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,14.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,-86.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,13.06
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,367.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.29
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,280.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,12.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,-86.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,11.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,366.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,280.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,12.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,-86.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,13.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,367.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,281.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.35
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,11.89
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,-87.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,12.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,368.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.44
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,281.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.22
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,11.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,-86.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,14.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,364.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.86
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.38
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,281.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
