Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.12
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,13.36
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,-85.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,363.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.55
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,282.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,-86.79
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,13.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,367.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,282.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,11.98
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,-86.87
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,12.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,367.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.85
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.51
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.8
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.47
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,13.57
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,-86.52
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,13.33
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,366.2
775784,Abberley Chase - Fernhill Heath,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,288.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,13.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,-88.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,15.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,371.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,70.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,288.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,15.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,-88.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,20.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,53.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,370.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,289.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,14.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,-89.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,20.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,51.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,374.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,88.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,289.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,-89.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,16.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,84.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,375.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,288.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
