Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,21.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,-88.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,18.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,372.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,79.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,288.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,20.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,-89.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,17.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,374.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,288.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,17.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,-88.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,18.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,373.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,288.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,-88.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,49.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,371.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,287.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,19.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,-85.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,19.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,84.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,361.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,288.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,19.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,-85.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,19.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,85.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,362.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,291.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,19.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,-87.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,20.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,368.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,291.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,19.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,-87.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,22.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,365.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,99.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,291.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,26.63
