Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,-89.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,25.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,75.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,115.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,373.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,109.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,291.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,24.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,-89.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,20.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,71.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,374.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,291.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,-85.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,20.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,56.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,95.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,360.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,291.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,25.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,-83.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,20.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,58.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,352.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,290.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,26.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,-84.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,21.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,60.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,355.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,291.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,27.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,-84.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,24.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,68.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,116.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,354.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,292.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,25.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,-85.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,77.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,108.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,361.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,138.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,292.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,157.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,26.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,-85.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,27.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,70.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,363.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,295.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,26.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,-87.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,24.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,110.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,366.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,294.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
