Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,29.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,-86.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,24.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,67.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,124.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,362.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,294.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,32.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,-84.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,25.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,71.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,137.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,357.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,109.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,294.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,31.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,-83.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,22.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,72.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,350.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,100.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,294.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,29.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,-84.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,22.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,66.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,123.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,355.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,68.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,294.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,34.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,-82.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,20.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,79.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,146.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,347.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,295.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,28.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,-82.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,20.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,64.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,119.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,347.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-71.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,296.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,34.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,-86.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,25.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,73.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,144.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,361.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,108.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-71.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,296.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,26.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,-87.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,20.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,63.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,110.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,367.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-71.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,48.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,297.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
