Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,28.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,-90.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,26.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,73.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,118.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,379.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,296.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,25.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,-86.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,25.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,60.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,364.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,112.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,295.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,24.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,-87.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,30.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,67.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,366.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,130.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,293.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,-82.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,27.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,57.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,347.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,293.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,37.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,-84.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,24.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,88.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,355.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,105.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,292.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,29.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,-84.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,19.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,67.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,122.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,355.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,291.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,157.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,25.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,-87.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,18.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,62.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,370.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,292.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,157.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,31.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,-88.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,72.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,135.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,373.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,98.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,292.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
