Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,32.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,-84.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,25.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,70.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,137.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,356.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,109.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,46.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,291.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,38.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,-82.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,27.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,74.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,349.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,117.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,292.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,36.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,-83.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,32.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,72.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,154.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,352.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,139.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,289.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,35.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,-80.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,32.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,65.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,149.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,342.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,137.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,287.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,32.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,-85.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,24.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,74.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,138.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,360.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,288.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,-85.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,29.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,63.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,363.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,128.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,287.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,23.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,-86.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,28.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,367.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,122.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,286.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,18.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,-86.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,28.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,62.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,365.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,120.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,286.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,24.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,-84.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,26.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,62.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,358.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.96
