Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,284.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,25.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,-80.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,20.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,58.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,108.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,342.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,284.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,25.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,-85.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,21.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,67.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,362.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,284.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,24.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,-85.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,21.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,61.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,101.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,363.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,283.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,24.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,-82.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,18.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,63.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,104.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,350.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,24.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,-84.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,21.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,65.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,362.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,283.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,25.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,-85.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,20.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,70.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,108.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,361.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,282.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,-84.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,18.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,66.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,104.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,361.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,281.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,32.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,-84.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,21.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,88.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,138.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,359.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,43.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,281.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
