Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,29.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,-84.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,83.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,123.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,359.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,279.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,26.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,-79.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,66.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,338.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,82.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,280.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,21.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,-80.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,15.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,344.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,280.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,22.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,-78.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,15.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,50.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,339.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,279.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,26.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,-81.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,19.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,68.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,349.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,278.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,24.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,-83.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,15.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,71.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,105.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,356.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,278.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,-84.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,19.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,65.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,359.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,278.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,28.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,-84.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,21.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,68.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,360.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,278.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
