Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,28.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,-82.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,70.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,119.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,353.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,276.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,35.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,-83.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,20.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,95.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,148.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,355.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,276.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,26.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,-81.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,68.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,111.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,351.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,276.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,22.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,-82.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,18.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,352.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,274.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,21.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,-80.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,16.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,348.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,74.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,274.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,18.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,-79.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,23.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,341.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,274.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,20.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,-79.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,20.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,51.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,342.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,50.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,274.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,25.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,-77.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,19.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,60.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,332.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,274.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,24.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,-79.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,21.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,59.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,103.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,344.0
