Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,273.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,17.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,-78.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,22.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,338.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,272.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,21.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,-77.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,23.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,50.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,335.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,270.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,20.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,-72.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,23.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,316.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,100.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,271.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,18.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,-76.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,25.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,332.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,268.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,22.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,-74.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,22.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,51.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,327.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-62.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,266.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,18.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,-75.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,20.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,331.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,268.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,21.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,-75.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,21.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,91.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,333.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,269.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,19.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,-79.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,22.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,58.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,349.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,268.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
