Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,16.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,-77.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,23.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,341.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,101.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,267.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,14.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,-74.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,22.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,52.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,327.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-62.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,267.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,18.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,-75.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,19.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,51.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,81.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,331.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-62.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,266.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,20.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,-75.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,22.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,331.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-62.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,265.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,17.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,-74.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,332.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-62.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,265.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,16.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,-76.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,19.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,339.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-62.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,265.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,23.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,-75.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,18.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,334.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-62.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,264.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,-71.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,20.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,319.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,88.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-62.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,264.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
