Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,27.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,-72.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,19.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,322.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-62.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,266.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,25.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,-75.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,24.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,109.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,332.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-62.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,266.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,23.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,-75.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,23.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,330.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,102.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-62.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,266.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,26.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,-72.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,24.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,113.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,321.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-62.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,266.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,22.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,-74.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,26.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,329.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,115.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-62.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,267.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,17.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,-75.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,31.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,70.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,78.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,331.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,138.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,269.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,-76.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,26.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,337.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,269.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,20.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,-79.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,25.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,55.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,346.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,270.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
